Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,62.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,19.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,68.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,70.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,55.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,98.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,82.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,65.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,83.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,61.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,77.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,16.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,56.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,58.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,67.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,63.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,33.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,67.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,139.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,83.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,91.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,29.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,123.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,101.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,16.1
