Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,71.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,99.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,104.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,118.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,87.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,62.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,31.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,134.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,79.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,83.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,97.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,88.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,20.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,103.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,77.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,86.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,68.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,58.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,16.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,47.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,102.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,23.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,17.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,30.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,57.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,127.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,28.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,28.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,57.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,81.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,18.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,26.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,81.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,113.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,35.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
