Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,65.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,52.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,30.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,70.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,126.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,157.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,58.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,109.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,53.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,49.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,85.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,59.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,70.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,116.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,32.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,116.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,44.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,75.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,57.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,101.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,94.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,81.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,88.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
