Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,18.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,80.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,59.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,37.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,61.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,30.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,13.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
