Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,28.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-4.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,32.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,54.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,29.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,65.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,20.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
