Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,36.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,5.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,25.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,24.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
