Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,29.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,5.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,38.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,62.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,N Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,50.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,44.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.93
