Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,63.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,38.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,N Current (RMS),A,32.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,29.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,45.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,N Current (RMS),A,36.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,28.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,14.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,45.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,29.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,14.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,37.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,14.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,54.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
