Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.95
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.73
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,33.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,44.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,76.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,108.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.22
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,31.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,53.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,45.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.61
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,32.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.38
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,29.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,8.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.12
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,32.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,53.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,34.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.82
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.21
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.89
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.48
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.23
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.36
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.93
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.07
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,39.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.29
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.62
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.02
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,16.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,49.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.85
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-4.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-3.16
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.37
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.09
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,38.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.63
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,16.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.15
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.25
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
940884,LOWER MIDDLETON CHENEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
